Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.5
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,0.85
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,9.68
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,11.41
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,11.59
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,27.5
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.3
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
532387,Spytty Sports Stadium,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.5
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.93
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.17
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,N Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.16
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.88
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L3 Active Power,kW,2.77
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,N Current (RMS),A,14.6
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L3 Current (RMS),A,16.6
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.5
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,10.61
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,11.84
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,28.6
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
532387,Spytty Sports Stadium,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.26
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.34
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,N Current (RMS),A,5.5
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L2 Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.84
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.58
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.6
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,12.51
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,9.83
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
532387,Spytty Sports Stadium,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.06
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.5
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.42
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.9
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,N Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.85
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.7
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.17
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.8
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,0.86
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,12.72
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,11.35
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,9.05
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,37.2
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
532387,Spytty Sports Stadium,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.87
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.6
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,N Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L2 Current (RMS),A,10.2
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.95
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,N Current (RMS),A,18.4
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.33
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,21.7
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.9
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,12.8
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,11.67
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,9.18
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,38.3
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.0
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.76
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,N Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L2 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.97
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.72
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L2 Current (RMS),A,12.0
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.4
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.03
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,26.0
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,0.83
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,13.06
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,14.09
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,8.54
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,45.9
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.08
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.89
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.58
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,N Current (RMS),A,7.8
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.6
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.02
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.65
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.63
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,N Current (RMS),A,18.8
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,12.74
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,13.73
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,9.27
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,41.9
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
532387,Spytty Sports Stadium,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.53
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.52
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,N Current (RMS),A,7.1
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L3 Current (RMS),A,6.2
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.6
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.83
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.88
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.09
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.55
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,26.1
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,13.35
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.09
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.97
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.52
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.64
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.83
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,N Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L2 Current (RMS),A,10.5
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.9
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.89
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.54
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,23.6
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,26.2
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,12.92
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,11.3
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,14.94
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
532387,Spytty Sports Stadium,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.99
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.65
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.67
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.15
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L2 Active Power,kW,2.15
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.94
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,N Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L3 Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L2 Current (RMS),A,14.1
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.93
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.92
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.55
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,N Current (RMS),A,17.2
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.2
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.61
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.3
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,0.67
