Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,12.76
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,12.12
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,14.11
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,32.2
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
532387,Spytty Sports Stadium,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,N Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.13
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.07
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.84
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,N Current (RMS),A,8.7
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.62
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,20.6
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.4
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,0.77
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,0.68
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,13.72
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.08
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,N Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.03
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.73
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,N Current (RMS),A,8.3
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.9
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.9
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.59
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.85
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.6
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,0.71
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,12.97
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,11.27
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,10.83
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,36.6
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.12
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.19
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.59
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.24
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.86
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.87
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,N Current (RMS),A,9.0
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L3 Current (RMS),A,7.3
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.63
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.7
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,0.66
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,12.77
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,11.22
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,9.63
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.64
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.82
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.31
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.8
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,12.39
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,39.6
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
532387,Spytty Sports Stadium,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.02
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,0.95
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.47
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.78
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L2 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.88
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.4
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.9
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,12.71
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.46
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,9.92
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,35.6
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.85
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.0
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.8
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,N Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L2 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.1
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.9
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,24.5
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,27.0
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,13.34
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,10.83
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,9.44
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,39.4
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
532387,Spytty Sports Stadium,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.55
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.66
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.16
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.54
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.91
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,N Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.7
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.2
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,120.0,L1 Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.21
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,27.2
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,0.64
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,0.74
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,13.27
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,10.77
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,9.72
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,37.7
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.04
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,N Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.17
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.33
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,N Current (RMS),A,5.2
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L2 Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.89
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.0
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,27.3
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,0.7
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,13.47
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,10.77
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,9.83
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,36.8
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
532387,Spytty Sports Stadium,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.01
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.02
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.08
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.19
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,N Current (RMS),A,4.7
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L2 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.8
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,N Current (RMS),A,18.0
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.63
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.14
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.49
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,24.6
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,27.4
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,14.59
