Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,11.1
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,9.89
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,40.5
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.04
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L2 Active Power,kW,1.32
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L2 Current (RMS),A,8.1
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.03
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.13
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.73
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,N Current (RMS),A,5.3
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L2 Current (RMS),A,6.4
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.76
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.66
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,27.5
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,15.06
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,14.79
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,10.31
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,40.3
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
532387,Spytty Sports Stadium,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.9
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L2 Active Power,kW,2.06
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,N Current (RMS),A,8.4
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L2 Current (RMS),A,10.3
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.8
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.05
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.46
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.04
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.75
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.75
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,N Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L2 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.86
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.97
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.75
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.87
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.71
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,N Current (RMS),A,17.9
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.43
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.38
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,25.2
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,27.7
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,14.97
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,12.96
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,9.76
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,43.9
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
532387,Spytty Sports Stadium,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.07
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.85
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.68
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.21
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.93
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,N Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L3 Current (RMS),A,7.2
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.4
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,120.0,L1 Current (RMS),A,5.6
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.89
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,N Current (RMS),A,18.1
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,27.8
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.62
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,11.04
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,10.0
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,36.3
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
532387,Spytty Sports Stadium,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,N Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,130.0,L1 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.92
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.67
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.43
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.11
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.53
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,N Current (RMS),A,7.5
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.1
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L2 Current (RMS),A,9.4
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.92
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.03
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.81
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.62
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,N Current (RMS),A,18.6
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L3 Current (RMS),A,23.9
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.2
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.55
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,28.0
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,14.56
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,13.26
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,9.86
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,43.5
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.7
532387,Spytty Sports Stadium,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.76
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.57
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.86
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,N Current (RMS),A,7.4
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L3 Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L2 Current (RMS),A,10.1
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.84
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.98
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.61
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,N Current (RMS),A,18.3
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.25
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.95
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,28.1
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,0.73
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,13.36
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,13.5
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,10.47
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,39.3
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L3 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L1 Active Power,kW,0.05
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L3 Current (RMS),A,0.7
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L2 Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.84
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.94
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.42
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L3 Active Power,kW,1.06
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L2 Active Power,kW,1.7
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,N Current (RMS),A,8.9
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L3 Current (RMS),A,5.8
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,120.0,L1 Current (RMS),A,3.9
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.81
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L3 Active Power,kW,4.88
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L1 Active Power,kW,1.6
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,N Current (RMS),A,18.2
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.32
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,22.4
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,28.3
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,0.78
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,0.69
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,13.26
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,10.74
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,39.0
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
532387,Spytty Sports Stadium,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.7
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,0.07
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L3 Active Power,kW,0.06
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L1 Active Power,kW,0.04
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,N Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L3 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,130.0,L1 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.82
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.41
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L2 Active Power,kW,1.47
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L1 Active Power,kW,0.77
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,N Current (RMS),A,7.0
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,120.0,L1 Current (RMS),A,3.8
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.96
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.79
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L2 Active Power,kW,1.66
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L1 Active Power,kW,1.58
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.21
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.71
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,28.4
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,12.85
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,12.35
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,12.11
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
532387,Spytty Sports Stadium,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.03
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L1 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,N Current (RMS),A,1.1
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L2 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,130.0,L1 Current (RMS),A,0.8
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.81
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.63
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.45
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L3 Active Power,kW,1.05
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L2 Active Power,kW,1.45
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L1 Active Power,kW,0.79
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,N Current (RMS),A,6.6
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L3 Current (RMS),A,5.7
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L2 Current (RMS),A,9.1
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,120.0,L1 Current (RMS),A,4.0
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.87
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.95
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.53
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,28.6
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,0.9
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,0.88
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,12.5
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.12
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,11.98
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,32.5
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
532387,Spytty Sports Stadium,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,53.4
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.02
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.01
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.22
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L3 Active Power,kW,0.02
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L2 Active Power,kW,0.01
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,N Current (RMS),A,1.0
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L3 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L2 Current (RMS),A,0.5
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,130.0,L1 Current (RMS),A,1.3
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.87
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.91
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L3 Active Power,kW,1.09
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L2 Active Power,kW,1.69
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L1 Active Power,kW,0.82
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L3 Current (RMS),A,5.9
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L2 Current (RMS),A,10.7
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,120.0,L1 Current (RMS),A,4.2
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.85
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.94
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.77
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L2 Active Power,kW,1.67
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,N Current (RMS),A,17.7
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L3 Current (RMS),A,24.1
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L2 Current (RMS),A,11.7
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,110.0,L1 Current (RMS),A,11.0
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.98
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,28.7
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,0.82
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,0.72
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,0.81
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,12.22
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,11.62
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,12.58
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.1
532387,Spytty Sports Stadium,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.05
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L2 Active Power,kW,0.07
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,1.04
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,2.09
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.61
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L3 Active Power,kW,1.2
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L2 Active Power,kW,1.78
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,N Current (RMS),A,8.0
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L3 Current (RMS),A,6.8
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L2 Current (RMS),A,11.3
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,120.0,L1 Current (RMS),A,4.8
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.97
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L3 Active Power,kW,4.91
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L1 Active Power,kW,1.57
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,N Current (RMS),A,17.8
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.27
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,28.8
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,0.76
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,0.63
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,0.75
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,12.91
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,11.3
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,12.94
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,34.4
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
532387,Spytty Sports Stadium,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L3 Reactive Power,kVAR,-0.03
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L2 Reactive Power,kVAR,0.06
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L1 Reactive Power,kVAR,0.23
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L3 Active Power,kW,0.03
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L2 Active Power,kW,0.08
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L1 Active Power,kW,0.21
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,N Current (RMS),A,1.2
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L3 Current (RMS),A,0.6
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L2 Current (RMS),A,0.9
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,130.0,L1 Current (RMS),A,1.4
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L3 Reactive Power,kVAR,0.96
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L2 Reactive Power,kVAR,1.74
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L1 Reactive Power,kVAR,0.62
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L3 Active Power,kW,1.14
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L2 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L1 Active Power,kW,0.88
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,N Current (RMS),A,6.3
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L3 Current (RMS),A,6.5
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L2 Current (RMS),A,9.9
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,120.0,L1 Current (RMS),A,4.9
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L3 Reactive Power,kVAR,-2.98
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L2 Reactive Power,kVAR,-2.01
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.82
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L3 Active Power,kW,4.9
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L2 Active Power,kW,1.68
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L1 Active Power,kW,1.56
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,N Current (RMS),A,17.6
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L3 Current (RMS),A,24.0
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L2 Current (RMS),A,11.8
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,110.0,L1 Current (RMS),A,11.1
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.35
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.68
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,24.8
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,28.9
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,0.8
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,0.67
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,0.79
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,13.43
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,11.01
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,13.46
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,34.6
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.0
532387,Spytty Sports Stadium,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
